Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.83
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.02
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
