Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
