Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
