Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
