Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.1
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
