Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
