Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.39
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.2
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
