Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
