Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
