Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
