Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
432939,Polruan Shipyard,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
432939,Polruan Shipyard,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
