Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
