Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
