Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
