Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
