Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
