Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
