Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
