Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
432939,Polruan Shipyard,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
