Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.46
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
