Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
