Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
