Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
