Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
