Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.55
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
