Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
