Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
