Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
