Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
