Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
