Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
