Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
