Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
