Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
