Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
