Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.7
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
