Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.85
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.87
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
