Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
