Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
