Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
