Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
