Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
