Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.77
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
