Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
