Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
