Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
432939,Polruan Shipyard,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
