Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
