Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
