Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
