Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
