Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
