Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
