Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
