Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.24
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
