Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
432939,Polruan Shipyard,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
432939,Polruan Shipyard,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
