Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
