Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
