Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
