Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
