Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
