Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
