Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
