Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.95
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
