Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
